Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
182163,Avening Close,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182163,Avening Close,2024-03-15T23:50:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
182163,Avening Close,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
182163,Avening Close,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
182163,Avening Close,2024-03-15T23:40:00.000+00:00,transformer,,Temperature,C,15.3
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
182163,Avening Close,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
182163,Avening Close,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
182163,Avening Close,2024-03-15T23:30:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
182163,Avening Close,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
182163,Avening Close,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
182163,Avening Close,2024-03-15T23:20:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
182163,Avening Close,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
182163,Avening Close,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
182163,Avening Close,2024-03-15T23:10:00.000+00:00,transformer,,Temperature,C,15.6
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
182163,Avening Close,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
182163,Avening Close,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
182163,Avening Close,2024-03-15T23:00:00.000+00:00,transformer,,Temperature,C,15.6
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
182163,Avening Close,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
182163,Avening Close,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
182163,Avening Close,2024-03-15T22:50:00.000+00:00,transformer,,Temperature,C,15.7
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
182163,Avening Close,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
182163,Avening Close,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
182163,Avening Close,2024-03-15T22:40:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
182163,Avening Close,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
182163,Avening Close,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
182163,Avening Close,2024-03-15T22:30:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
182163,Avening Close,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.4
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
182163,Avening Close,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
182163,Avening Close,2024-03-15T22:20:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
