Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
182163,Avening Close,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.87
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
182163,Avening Close,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182163,Avening Close,2024-03-15T22:10:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
182163,Avening Close,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.8
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
182163,Avening Close,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
182163,Avening Close,2024-03-15T22:00:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
182163,Avening Close,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
182163,Avening Close,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
182163,Avening Close,2024-03-15T21:50:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
182163,Avening Close,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.58
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
182163,Avening Close,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
182163,Avening Close,2024-03-15T21:40:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
182163,Avening Close,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.86
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
182163,Avening Close,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
182163,Avening Close,2024-03-15T21:30:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
182163,Avening Close,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.37
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
182163,Avening Close,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
182163,Avening Close,2024-03-15T21:20:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
182163,Avening Close,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
182163,Avening Close,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
182163,Avening Close,2024-03-15T21:10:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
182163,Avening Close,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.64
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
182163,Avening Close,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
182163,Avening Close,2024-03-15T21:00:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
182163,Avening Close,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.26
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
182163,Avening Close,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
182163,Avening Close,2024-03-15T20:50:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
182163,Avening Close,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
182163,Avening Close,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
182163,Avening Close,2024-03-15T20:40:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
