Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
182163,Avening Close,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.08
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
182163,Avening Close,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
182163,Avening Close,2024-03-15T20:30:00.000+00:00,transformer,,Temperature,C,16.2
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
182163,Avening Close,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.73
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
182163,Avening Close,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
182163,Avening Close,2024-03-15T20:20:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
182163,Avening Close,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.81
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.04
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
182163,Avening Close,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
182163,Avening Close,2024-03-15T20:10:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
182163,Avening Close,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.58
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.13
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
182163,Avening Close,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
182163,Avening Close,2024-03-15T20:00:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
182163,Avening Close,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.77
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
182163,Avening Close,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
182163,Avening Close,2024-03-15T19:50:00.000+00:00,transformer,,Temperature,C,16.6
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
182163,Avening Close,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.07
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.15
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.39
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
182163,Avening Close,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
182163,Avening Close,2024-03-15T19:40:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
182163,Avening Close,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.66
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.04
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.25
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.53
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.8
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
182163,Avening Close,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
182163,Avening Close,2024-03-15T19:30:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
182163,Avening Close,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.57
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.8
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
182163,Avening Close,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
182163,Avening Close,2024-03-15T19:20:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.29
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.55
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
182163,Avening Close,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.38
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.71
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.87
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.92
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,68.0
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.3
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
182163,Avening Close,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
182163,Avening Close,2024-03-15T19:10:00.000+00:00,transformer,,Temperature,C,17.1
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
182163,Avening Close,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.33
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.79
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.6
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
