Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
182163,Avening Close,2024-03-15T19:00:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
182163,Avening Close,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.47
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.92
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
182163,Avening Close,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
182163,Avening Close,2024-03-15T18:50:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.65
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.06
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
182163,Avening Close,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.22
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.63
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.42
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.98
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
182163,Avening Close,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
182163,Avening Close,2024-03-15T18:40:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.03
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
182163,Avening Close,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.15
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.05
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.2
182163,Avening Close,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
182163,Avening Close,2024-03-15T18:30:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.92
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
182163,Avening Close,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.37
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.75
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.31
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.56
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
182163,Avening Close,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
182163,Avening Close,2024-03-15T18:20:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.61
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.25
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
182163,Avening Close,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.05
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.85
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.76
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.87
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
182163,Avening Close,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
182163,Avening Close,2024-03-15T18:10:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
182163,Avening Close,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.83
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.97
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
182163,Avening Close,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
182163,Avening Close,2024-03-15T18:00:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
182163,Avening Close,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.63
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.45
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
182163,Avening Close,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
182163,Avening Close,2024-03-15T17:50:00.000+00:00,transformer,,Temperature,C,17.6
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
182163,Avening Close,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.07
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.96
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.17
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,73.3
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
182163,Avening Close,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
182163,Avening Close,2024-03-15T17:40:00.000+00:00,transformer,,Temperature,C,17.7
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.75
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
182163,Avening Close,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.63
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
182163,Avening Close,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
182163,Avening Close,2024-03-15T17:30:00.000+00:00,transformer,,Temperature,C,17.8
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
182163,Avening Close,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.05
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
