Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.57
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,59.7
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
182163,Avening Close,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
182163,Avening Close,2024-03-15T17:20:00.000+00:00,transformer,,Temperature,C,17.8
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
182163,Avening Close,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.96
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.45
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
182163,Avening Close,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
182163,Avening Close,2024-03-15T17:10:00.000+00:00,transformer,,Temperature,C,18.0
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
182163,Avening Close,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.38
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.69
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
182163,Avening Close,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
182163,Avening Close,2024-03-15T17:00:00.000+00:00,transformer,,Temperature,C,18.1
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
182163,Avening Close,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.53
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
182163,Avening Close,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
182163,Avening Close,2024-03-15T16:50:00.000+00:00,transformer,,Temperature,C,18.2
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
182163,Avening Close,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.22
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
182163,Avening Close,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
182163,Avening Close,2024-03-15T16:40:00.000+00:00,transformer,,Temperature,C,18.3
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
182163,Avening Close,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
182163,Avening Close,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
182163,Avening Close,2024-03-15T16:30:00.000+00:00,transformer,,Temperature,C,18.6
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
182163,Avening Close,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
182163,Avening Close,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
182163,Avening Close,2024-03-15T16:20:00.000+00:00,transformer,,Temperature,C,18.7
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
182163,Avening Close,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
182163,Avening Close,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
182163,Avening Close,2024-03-15T16:10:00.000+00:00,transformer,,Temperature,C,18.9
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
182163,Avening Close,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
182163,Avening Close,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
182163,Avening Close,2024-03-15T16:00:00.000+00:00,transformer,,Temperature,C,18.9
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
182163,Avening Close,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
182163,Avening Close,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
182163,Avening Close,2024-03-15T15:50:00.000+00:00,transformer,,Temperature,C,19.1
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
182163,Avening Close,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
