Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
182163,Avening Close,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
182163,Avening Close,2024-03-15T15:40:00.000+00:00,transformer,,Temperature,C,19.1
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
182163,Avening Close,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
182163,Avening Close,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
182163,Avening Close,2024-03-15T15:30:00.000+00:00,transformer,,Temperature,C,18.9
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
182163,Avening Close,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
182163,Avening Close,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
182163,Avening Close,2024-03-15T15:20:00.000+00:00,transformer,,Temperature,C,18.7
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
182163,Avening Close,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
182163,Avening Close,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
182163,Avening Close,2024-03-15T15:10:00.000+00:00,transformer,,Temperature,C,18.5
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
182163,Avening Close,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
182163,Avening Close,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182163,Avening Close,2024-03-15T15:00:00.000+00:00,transformer,,Temperature,C,18.3
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
182163,Avening Close,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
182163,Avening Close,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
182163,Avening Close,2024-03-15T14:50:00.000+00:00,transformer,,Temperature,C,18.4
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
182163,Avening Close,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
182163,Avening Close,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
182163,Avening Close,2024-03-15T14:40:00.000+00:00,transformer,,Temperature,C,18.5
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
182163,Avening Close,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
182163,Avening Close,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
182163,Avening Close,2024-03-15T14:30:00.000+00:00,transformer,,Temperature,C,18.4
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
182163,Avening Close,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
182163,Avening Close,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
182163,Avening Close,2024-03-15T14:20:00.000+00:00,transformer,,Temperature,C,18.4
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
182163,Avening Close,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
182163,Avening Close,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
182163,Avening Close,2024-03-15T14:10:00.000+00:00,transformer,,Temperature,C,18.1
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
182163,Avening Close,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
