Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
182163,Avening Close,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
182163,Avening Close,2024-03-15T14:00:00.000+00:00,transformer,,Temperature,C,18.0
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
182163,Avening Close,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
182163,Avening Close,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
182163,Avening Close,2024-03-15T13:50:00.000+00:00,transformer,,Temperature,C,18.2
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
182163,Avening Close,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
182163,Avening Close,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
182163,Avening Close,2024-03-15T13:40:00.000+00:00,transformer,,Temperature,C,18.4
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
182163,Avening Close,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
182163,Avening Close,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
182163,Avening Close,2024-03-15T13:30:00.000+00:00,transformer,,Temperature,C,18.4
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
182163,Avening Close,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
182163,Avening Close,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
182163,Avening Close,2024-03-15T13:20:00.000+00:00,transformer,,Temperature,C,18.4
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
182163,Avening Close,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
182163,Avening Close,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
182163,Avening Close,2024-03-15T13:10:00.000+00:00,transformer,,Temperature,C,18.4
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
182163,Avening Close,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.25
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
182163,Avening Close,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
182163,Avening Close,2024-03-15T13:00:00.000+00:00,transformer,,Temperature,C,18.4
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
182163,Avening Close,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.83
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.82
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.62
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
182163,Avening Close,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
182163,Avening Close,2024-03-15T12:50:00.000+00:00,transformer,,Temperature,C,18.3
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
182163,Avening Close,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.78
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.14
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
182163,Avening Close,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
182163,Avening Close,2024-03-15T12:40:00.000+00:00,transformer,,Temperature,C,18.0
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
182163,Avening Close,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
182163,Avening Close,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
182163,Avening Close,2024-03-15T12:30:00.000+00:00,transformer,,Temperature,C,17.8
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
182163,Avening Close,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
