Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
182163,Avening Close,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
182163,Avening Close,2024-03-15T12:20:00.000+00:00,transformer,,Temperature,C,17.6
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
182163,Avening Close,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.69
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
182163,Avening Close,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
182163,Avening Close,2024-03-15T12:10:00.000+00:00,transformer,,Temperature,C,17.6
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
182163,Avening Close,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.29
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.84
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.5
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
182163,Avening Close,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
182163,Avening Close,2024-03-15T12:00:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
182163,Avening Close,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
182163,Avening Close,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
182163,Avening Close,2024-03-15T11:50:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
182163,Avening Close,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.65
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
182163,Avening Close,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
182163,Avening Close,2024-03-15T11:40:00.000+00:00,transformer,,Temperature,C,17.7
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
182163,Avening Close,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.48
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
182163,Avening Close,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
182163,Avening Close,2024-03-15T11:30:00.000+00:00,transformer,,Temperature,C,18.2
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.13
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
182163,Avening Close,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
182163,Avening Close,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
182163,Avening Close,2024-03-15T11:20:00.000+00:00,transformer,,Temperature,C,18.7
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
182163,Avening Close,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
182163,Avening Close,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
182163,Avening Close,2024-03-15T11:10:00.000+00:00,transformer,,Temperature,C,18.8
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
182163,Avening Close,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.99
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
182163,Avening Close,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
182163,Avening Close,2024-03-15T11:00:00.000+00:00,transformer,,Temperature,C,18.7
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
182163,Avening Close,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.39
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
182163,Avening Close,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
182163,Avening Close,2024-03-15T10:50:00.000+00:00,transformer,,Temperature,C,19.1
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
182163,Avening Close,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,2.6
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
