Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
182163,Avening Close,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
182163,Avening Close,2024-03-15T10:40:00.000+00:00,transformer,,Temperature,C,19.1
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
182163,Avening Close,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.82
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
182163,Avening Close,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
182163,Avening Close,2024-03-15T10:30:00.000+00:00,transformer,,Temperature,C,18.3
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
182163,Avening Close,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.59
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
182163,Avening Close,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
182163,Avening Close,2024-03-15T10:20:00.000+00:00,transformer,,Temperature,C,18.1
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
182163,Avening Close,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
182163,Avening Close,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
182163,Avening Close,2024-03-15T10:10:00.000+00:00,transformer,,Temperature,C,17.9
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
182163,Avening Close,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
182163,Avening Close,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
182163,Avening Close,2024-03-15T10:00:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
182163,Avening Close,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
182163,Avening Close,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
182163,Avening Close,2024-03-15T09:50:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
182163,Avening Close,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
182163,Avening Close,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
182163,Avening Close,2024-03-15T09:40:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
182163,Avening Close,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
182163,Avening Close,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
182163,Avening Close,2024-03-15T09:30:00.000+00:00,transformer,,Temperature,C,18.0
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
182163,Avening Close,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.76
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
182163,Avening Close,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
182163,Avening Close,2024-03-15T09:20:00.000+00:00,transformer,,Temperature,C,18.3
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
182163,Avening Close,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
182163,Avening Close,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
182163,Avening Close,2024-03-15T09:10:00.000+00:00,transformer,,Temperature,C,18.2
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
182163,Avening Close,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
