Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
182163,Avening Close,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
182163,Avening Close,2024-03-15T09:00:00.000+00:00,transformer,,Temperature,C,18.0
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
182163,Avening Close,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.26
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
182163,Avening Close,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
182163,Avening Close,2024-03-15T08:50:00.000+00:00,transformer,,Temperature,C,17.8
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
182163,Avening Close,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
182163,Avening Close,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
182163,Avening Close,2024-03-15T08:40:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
182163,Avening Close,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.37
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
182163,Avening Close,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
182163,Avening Close,2024-03-15T08:30:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
182163,Avening Close,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
182163,Avening Close,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
182163,Avening Close,2024-03-15T08:20:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
182163,Avening Close,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
182163,Avening Close,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
182163,Avening Close,2024-03-15T08:10:00.000+00:00,transformer,,Temperature,C,16.7
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
182163,Avening Close,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
182163,Avening Close,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
182163,Avening Close,2024-03-15T08:00:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
182163,Avening Close,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
182163,Avening Close,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
182163,Avening Close,2024-03-15T07:50:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
182163,Avening Close,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.39
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
182163,Avening Close,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
182163,Avening Close,2024-03-15T07:40:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
182163,Avening Close,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
182163,Avening Close,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
182163,Avening Close,2024-03-15T07:30:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
182163,Avening Close,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
