Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.76
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
182163,Avening Close,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
182163,Avening Close,2024-03-15T07:20:00.000+00:00,transformer,,Temperature,C,16.6
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
182163,Avening Close,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
182163,Avening Close,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
182163,Avening Close,2024-03-15T07:10:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
182163,Avening Close,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
182163,Avening Close,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182163,Avening Close,2024-03-15T07:00:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
182163,Avening Close,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
182163,Avening Close,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
182163,Avening Close,2024-03-15T06:50:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
182163,Avening Close,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.04
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
182163,Avening Close,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
182163,Avening Close,2024-03-15T06:40:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
182163,Avening Close,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182163,Avening Close,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
182163,Avening Close,2024-03-15T06:30:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
182163,Avening Close,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
182163,Avening Close,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182163,Avening Close,2024-03-15T06:20:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
182163,Avening Close,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
182163,Avening Close,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182163,Avening Close,2024-03-15T06:10:00.000+00:00,transformer,,Temperature,C,16.6
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
182163,Avening Close,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
182163,Avening Close,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
182163,Avening Close,2024-03-15T06:00:00.000+00:00,transformer,,Temperature,C,16.6
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
182163,Avening Close,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
182163,Avening Close,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182163,Avening Close,2024-03-15T05:50:00.000+00:00,transformer,,Temperature,C,16.6
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
