Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
182163,Avening Close,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182163,Avening Close,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
182163,Avening Close,2024-03-15T05:40:00.000+00:00,transformer,,Temperature,C,16.6
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
182163,Avening Close,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.17
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
182163,Avening Close,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
182163,Avening Close,2024-03-15T05:30:00.000+00:00,transformer,,Temperature,C,16.6
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
182163,Avening Close,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
182163,Avening Close,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
182163,Avening Close,2024-03-15T05:20:00.000+00:00,transformer,,Temperature,C,16.7
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
182163,Avening Close,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
182163,Avening Close,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
182163,Avening Close,2024-03-15T05:10:00.000+00:00,transformer,,Temperature,C,16.7
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
182163,Avening Close,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
182163,Avening Close,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-15T05:00:00.000+00:00,transformer,,Temperature,C,16.7
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
182163,Avening Close,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
182163,Avening Close,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
182163,Avening Close,2024-03-15T04:50:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
182163,Avening Close,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
182163,Avening Close,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182163,Avening Close,2024-03-15T04:40:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
182163,Avening Close,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
182163,Avening Close,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
182163,Avening Close,2024-03-15T04:30:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
182163,Avening Close,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
182163,Avening Close,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
182163,Avening Close,2024-03-15T04:20:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
182163,Avening Close,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
182163,Avening Close,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
182163,Avening Close,2024-03-15T04:10:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
