Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
182163,Avening Close,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
182163,Avening Close,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
182163,Avening Close,2024-03-15T04:00:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
182163,Avening Close,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
182163,Avening Close,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
182163,Avening Close,2024-03-15T03:50:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
182163,Avening Close,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
182163,Avening Close,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
182163,Avening Close,2024-03-15T03:40:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
182163,Avening Close,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
182163,Avening Close,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182163,Avening Close,2024-03-15T03:30:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
182163,Avening Close,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
182163,Avening Close,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
182163,Avening Close,2024-03-15T03:20:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
182163,Avening Close,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
182163,Avening Close,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
182163,Avening Close,2024-03-15T03:10:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
182163,Avening Close,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
182163,Avening Close,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182163,Avening Close,2024-03-15T03:00:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
182163,Avening Close,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
182163,Avening Close,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
182163,Avening Close,2024-03-15T02:50:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
182163,Avening Close,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
182163,Avening Close,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182163,Avening Close,2024-03-15T02:40:00.000+00:00,transformer,,Temperature,C,17.1
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
182163,Avening Close,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
182163,Avening Close,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
182163,Avening Close,2024-03-15T02:30:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
