Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
182163,Avening Close,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
182163,Avening Close,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
182163,Avening Close,2024-03-15T02:20:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
182163,Avening Close,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182163,Avening Close,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
182163,Avening Close,2024-03-15T02:10:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
182163,Avening Close,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
182163,Avening Close,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
182163,Avening Close,2024-03-15T02:00:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
182163,Avening Close,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
182163,Avening Close,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
182163,Avening Close,2024-03-15T01:50:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
182163,Avening Close,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.15
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
182163,Avening Close,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
182163,Avening Close,2024-03-15T01:40:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
182163,Avening Close,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
182163,Avening Close,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
182163,Avening Close,2024-03-15T01:30:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
182163,Avening Close,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.33
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
182163,Avening Close,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
182163,Avening Close,2024-03-15T01:20:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
182163,Avening Close,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
182163,Avening Close,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
182163,Avening Close,2024-03-15T01:10:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
182163,Avening Close,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
182163,Avening Close,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
182163,Avening Close,2024-03-15T01:00:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
182163,Avening Close,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
182163,Avening Close,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
