Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-15T00:50:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
182163,Avening Close,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.58
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
182163,Avening Close,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
182163,Avening Close,2024-03-15T00:40:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
182163,Avening Close,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
182163,Avening Close,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
182163,Avening Close,2024-03-15T00:30:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
182163,Avening Close,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
182163,Avening Close,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
182163,Avening Close,2024-03-15T00:20:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
182163,Avening Close,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
182163,Avening Close,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
182163,Avening Close,2024-03-15T00:10:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
182163,Avening Close,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
182163,Avening Close,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
182163,Avening Close,2024-03-15T00:00:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
182163,Avening Close,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
182163,Avening Close,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182163,Avening Close,2024-03-23T23:50:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
182163,Avening Close,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
182163,Avening Close,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
182163,Avening Close,2024-03-23T23:40:00.000+00:00,transformer,,Temperature,C,12.8
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
182163,Avening Close,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
182163,Avening Close,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
182163,Avening Close,2024-03-23T23:30:00.000+00:00,transformer,,Temperature,C,12.8
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
182163,Avening Close,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
182163,Avening Close,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
182163,Avening Close,2024-03-23T23:20:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
182163,Avening Close,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.86
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
