Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
182163,Avening Close,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
182163,Avening Close,2024-03-23T23:10:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
182163,Avening Close,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.48
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
182163,Avening Close,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
182163,Avening Close,2024-03-23T23:00:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
182163,Avening Close,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.58
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
182163,Avening Close,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
182163,Avening Close,2024-03-23T22:50:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
182163,Avening Close,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
182163,Avening Close,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
182163,Avening Close,2024-03-23T22:40:00.000+00:00,transformer,,Temperature,C,13.0
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
182163,Avening Close,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.15
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
182163,Avening Close,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
182163,Avening Close,2024-03-23T22:30:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
182163,Avening Close,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.94
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
182163,Avening Close,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
182163,Avening Close,2024-03-23T22:20:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
182163,Avening Close,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.19
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
182163,Avening Close,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
182163,Avening Close,2024-03-23T22:10:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
182163,Avening Close,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.73
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.42
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
182163,Avening Close,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
182163,Avening Close,2024-03-23T22:00:00.000+00:00,transformer,,Temperature,C,13.0
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
182163,Avening Close,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.58
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.63
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
182163,Avening Close,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
182163,Avening Close,2024-03-23T21:50:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
182163,Avening Close,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.21
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.54
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.74
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
182163,Avening Close,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
182163,Avening Close,2024-03-23T21:40:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
182163,Avening Close,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
