Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.22
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.14
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.46
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
182163,Avening Close,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
182163,Avening Close,2024-03-23T21:30:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
182163,Avening Close,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.73
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.86
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
182163,Avening Close,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
182163,Avening Close,2024-03-23T21:20:00.000+00:00,transformer,,Temperature,C,13.3
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
182163,Avening Close,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.55
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.55
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.48
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
182163,Avening Close,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
182163,Avening Close,2024-03-23T21:10:00.000+00:00,transformer,,Temperature,C,13.5
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
182163,Avening Close,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.87
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
182163,Avening Close,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
182163,Avening Close,2024-03-23T21:00:00.000+00:00,transformer,,Temperature,C,13.5
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
182163,Avening Close,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.07
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
182163,Avening Close,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
182163,Avening Close,2024-03-23T20:50:00.000+00:00,transformer,,Temperature,C,13.5
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
182163,Avening Close,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.7
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.81
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
182163,Avening Close,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
182163,Avening Close,2024-03-23T20:40:00.000+00:00,transformer,,Temperature,C,13.5
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
182163,Avening Close,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.7
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.69
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.1
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
182163,Avening Close,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
182163,Avening Close,2024-03-23T20:30:00.000+00:00,transformer,,Temperature,C,13.5
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
182163,Avening Close,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.76
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
182163,Avening Close,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
182163,Avening Close,2024-03-23T20:20:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
182163,Avening Close,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.18
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.74
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
182163,Avening Close,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
182163,Avening Close,2024-03-23T20:10:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
182163,Avening Close,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.63
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.91
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.14
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
182163,Avening Close,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
182163,Avening Close,2024-03-23T20:00:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.74
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
182163,Avening Close,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
