Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.58
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.76
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
182163,Avening Close,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
182163,Avening Close,2024-03-23T19:50:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
182163,Avening Close,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.84
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.85
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.83
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,55.9
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
182163,Avening Close,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
182163,Avening Close,2024-03-23T19:40:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
182163,Avening Close,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.41
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.18
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.61
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
182163,Avening Close,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
182163,Avening Close,2024-03-23T19:30:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
182163,Avening Close,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.16
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.61
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
182163,Avening Close,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
182163,Avening Close,2024-03-23T19:20:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.73
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
182163,Avening Close,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.87
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.13
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.45
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.83
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
182163,Avening Close,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
182163,Avening Close,2024-03-23T19:10:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
182163,Avening Close,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.39
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.06
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.81
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.04
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
182163,Avening Close,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
182163,Avening Close,2024-03-23T19:00:00.000+00:00,transformer,,Temperature,C,13.5
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.69
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
182163,Avening Close,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.74
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.24
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.76
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.82
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,64.6
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.8
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
182163,Avening Close,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
182163,Avening Close,2024-03-23T18:50:00.000+00:00,transformer,,Temperature,C,13.6
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.97
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.16
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
182163,Avening Close,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.57
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.71
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.46
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
182163,Avening Close,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
182163,Avening Close,2024-03-23T18:40:00.000+00:00,transformer,,Temperature,C,13.5
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
182163,Avening Close,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.82
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.52
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.34
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.43
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.7
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.4
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.3
182163,Avening Close,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
182163,Avening Close,2024-03-23T18:30:00.000+00:00,transformer,,Temperature,C,13.6
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.76
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
182163,Avening Close,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.28
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.29
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.87
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.38
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
182163,Avening Close,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
182163,Avening Close,2024-03-23T18:20:00.000+00:00,transformer,,Temperature,C,13.7
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.7
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
182163,Avening Close,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
