Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.72
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.89
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.3
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,66.7
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.7
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
182163,Avening Close,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
182163,Avening Close,2024-03-23T18:10:00.000+00:00,transformer,,Temperature,C,13.9
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
182163,Avening Close,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.34
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.88
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,86.9
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,197.0
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
182163,Avening Close,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
182163,Avening Close,2024-03-23T18:00:00.000+00:00,transformer,,Temperature,C,14.1
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.68
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.09
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
182163,Avening Close,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.69
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.52
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.16
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.54
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,90.6
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,181.4
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
182163,Avening Close,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
182163,Avening Close,2024-03-23T17:50:00.000+00:00,transformer,,Temperature,C,14.1
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
182163,Avening Close,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.51
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.85
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.7
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,68.5
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
182163,Avening Close,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
182163,Avening Close,2024-03-23T17:40:00.000+00:00,transformer,,Temperature,C,14.2
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.43
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
182163,Avening Close,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.18
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.75
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.36
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,68.4
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
182163,Avening Close,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
182163,Avening Close,2024-03-23T17:30:00.000+00:00,transformer,,Temperature,C,14.4
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
182163,Avening Close,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.32
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.85
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.94
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,74.4
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
182163,Avening Close,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
182163,Avening Close,2024-03-23T17:20:00.000+00:00,transformer,,Temperature,C,14.7
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.76
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.68
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
182163,Avening Close,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.91
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.13
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.92
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,76.0
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
182163,Avening Close,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
182163,Avening Close,2024-03-23T17:10:00.000+00:00,transformer,,Temperature,C,15.1
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.55
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
182163,Avening Close,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.35
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.45
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.04
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
182163,Avening Close,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
182163,Avening Close,2024-03-23T17:00:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
182163,Avening Close,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
182163,Avening Close,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
182163,Avening Close,2024-03-23T16:50:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
182163,Avening Close,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
182163,Avening Close,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
182163,Avening Close,2024-03-23T16:40:00.000+00:00,transformer,,Temperature,C,15.6
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
182163,Avening Close,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
