Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.99
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
182163,Avening Close,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
182163,Avening Close,2024-03-23T16:30:00.000+00:00,transformer,,Temperature,C,15.7
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
182163,Avening Close,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.82
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
182163,Avening Close,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
182163,Avening Close,2024-03-23T16:20:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
182163,Avening Close,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.05
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
182163,Avening Close,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
182163,Avening Close,2024-03-23T16:10:00.000+00:00,transformer,,Temperature,C,15.7
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
182163,Avening Close,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
182163,Avening Close,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182163,Avening Close,2024-03-23T16:00:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
182163,Avening Close,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
182163,Avening Close,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
182163,Avening Close,2024-03-23T15:50:00.000+00:00,transformer,,Temperature,C,15.3
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
182163,Avening Close,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
182163,Avening Close,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182163,Avening Close,2024-03-23T15:40:00.000+00:00,transformer,,Temperature,C,15.0
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
182163,Avening Close,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
182163,Avening Close,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
182163,Avening Close,2024-03-23T15:30:00.000+00:00,transformer,,Temperature,C,14.8
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
182163,Avening Close,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
182163,Avening Close,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
182163,Avening Close,2024-03-23T15:20:00.000+00:00,transformer,,Temperature,C,14.9
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
182163,Avening Close,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.33
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
182163,Avening Close,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182163,Avening Close,2024-03-23T15:10:00.000+00:00,transformer,,Temperature,C,14.4
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
182163,Avening Close,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.27
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
182163,Avening Close,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
182163,Avening Close,2024-03-23T15:00:00.000+00:00,transformer,,Temperature,C,14.2
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
182163,Avening Close,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
