Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
182163,Avening Close,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
182163,Avening Close,2024-03-23T14:50:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
182163,Avening Close,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.7
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.83
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.29
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.33
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
182163,Avening Close,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
182163,Avening Close,2024-03-23T14:40:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
182163,Avening Close,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.05
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
182163,Avening Close,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
182163,Avening Close,2024-03-23T14:30:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
182163,Avening Close,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
182163,Avening Close,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
182163,Avening Close,2024-03-23T14:20:00.000+00:00,transformer,,Temperature,C,14.1
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
182163,Avening Close,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.46
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.53
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
182163,Avening Close,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
182163,Avening Close,2024-03-23T14:10:00.000+00:00,transformer,,Temperature,C,13.9
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
182163,Avening Close,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.57
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.17
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
182163,Avening Close,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
182163,Avening Close,2024-03-23T14:00:00.000+00:00,transformer,,Temperature,C,14.2
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
182163,Avening Close,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.26
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.53
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
182163,Avening Close,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
182163,Avening Close,2024-03-23T13:50:00.000+00:00,transformer,,Temperature,C,14.9
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
182163,Avening Close,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.47
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
182163,Avening Close,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
182163,Avening Close,2024-03-23T13:40:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
182163,Avening Close,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.21
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.83
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.99
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
182163,Avening Close,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182163,Avening Close,2024-03-23T13:30:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
182163,Avening Close,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.43
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
182163,Avening Close,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
182163,Avening Close,2024-03-23T13:20:00.000+00:00,transformer,,Temperature,C,15.1
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
182163,Avening Close,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
