Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.37
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.8
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
182163,Avening Close,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
182163,Avening Close,2024-03-23T13:10:00.000+00:00,transformer,,Temperature,C,14.7
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
182163,Avening Close,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.3
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
182163,Avening Close,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
182163,Avening Close,2024-03-23T13:00:00.000+00:00,transformer,,Temperature,C,14.2
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
182163,Avening Close,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.79
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
182163,Avening Close,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
182163,Avening Close,2024-03-23T12:50:00.000+00:00,transformer,,Temperature,C,14.2
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
182163,Avening Close,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,52.2
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
182163,Avening Close,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
182163,Avening Close,2024-03-23T12:40:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
182163,Avening Close,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
182163,Avening Close,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
182163,Avening Close,2024-03-23T12:30:00.000+00:00,transformer,,Temperature,C,14.6
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
182163,Avening Close,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
182163,Avening Close,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
182163,Avening Close,2024-03-23T12:20:00.000+00:00,transformer,,Temperature,C,15.0
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
182163,Avening Close,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.07
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
182163,Avening Close,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
182163,Avening Close,2024-03-23T12:10:00.000+00:00,transformer,,Temperature,C,14.9
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
182163,Avening Close,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.81
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
182163,Avening Close,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
182163,Avening Close,2024-03-23T12:00:00.000+00:00,transformer,,Temperature,C,14.1
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
182163,Avening Close,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.1
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
182163,Avening Close,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
182163,Avening Close,2024-03-23T11:50:00.000+00:00,transformer,,Temperature,C,13.7
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
182163,Avening Close,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.66
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
182163,Avening Close,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
182163,Avening Close,2024-03-23T11:40:00.000+00:00,transformer,,Temperature,C,13.7
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
