Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
182163,Avening Close,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.68
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
182163,Avening Close,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
182163,Avening Close,2024-03-23T11:30:00.000+00:00,transformer,,Temperature,C,13.5
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
182163,Avening Close,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.78
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.66
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
182163,Avening Close,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
182163,Avening Close,2024-03-23T11:20:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
182163,Avening Close,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.41
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182163,Avening Close,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
182163,Avening Close,2024-03-23T11:10:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
182163,Avening Close,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.65
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
182163,Avening Close,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
182163,Avening Close,2024-03-23T11:00:00.000+00:00,transformer,,Temperature,C,13.2
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
182163,Avening Close,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.66
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
182163,Avening Close,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
182163,Avening Close,2024-03-23T10:50:00.000+00:00,transformer,,Temperature,C,13.9
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
182163,Avening Close,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.01
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.23
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
182163,Avening Close,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
182163,Avening Close,2024-03-23T10:40:00.000+00:00,transformer,,Temperature,C,14.9
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
182163,Avening Close,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
182163,Avening Close,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
182163,Avening Close,2024-03-23T10:30:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
182163,Avening Close,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
182163,Avening Close,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182163,Avening Close,2024-03-23T10:20:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
182163,Avening Close,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.15
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
182163,Avening Close,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
182163,Avening Close,2024-03-23T10:10:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
182163,Avening Close,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
182163,Avening Close,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182163,Avening Close,2024-03-23T10:00:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
