Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
182163,Avening Close,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
182163,Avening Close,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
182163,Avening Close,2024-03-23T09:50:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
182163,Avening Close,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,68.5
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
182163,Avening Close,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182163,Avening Close,2024-03-23T09:40:00.000+00:00,transformer,,Temperature,C,16.6
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
182163,Avening Close,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
182163,Avening Close,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
182163,Avening Close,2024-03-23T09:30:00.000+00:00,transformer,,Temperature,C,18.1
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
182163,Avening Close,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.23
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.87
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
182163,Avening Close,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
182163,Avening Close,2024-03-23T09:20:00.000+00:00,transformer,,Temperature,C,19.3
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
182163,Avening Close,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.07
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,120.5
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.1
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
182163,Avening Close,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
182163,Avening Close,2024-03-23T09:10:00.000+00:00,transformer,,Temperature,C,18.4
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
182163,Avening Close,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.69
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
182163,Avening Close,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
182163,Avening Close,2024-03-23T09:00:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
182163,Avening Close,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
182163,Avening Close,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
182163,Avening Close,2024-03-23T08:50:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
182163,Avening Close,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
182163,Avening Close,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
182163,Avening Close,2024-03-23T08:40:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
182163,Avening Close,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
182163,Avening Close,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
182163,Avening Close,2024-03-23T08:30:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
182163,Avening Close,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
182163,Avening Close,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
182163,Avening Close,2024-03-23T08:20:00.000+00:00,transformer,,Temperature,C,13.6
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
