Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
182163,Avening Close,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.81
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
182163,Avening Close,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
182163,Avening Close,2024-03-23T08:10:00.000+00:00,transformer,,Temperature,C,13.0
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
182163,Avening Close,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
182163,Avening Close,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
182163,Avening Close,2024-03-23T08:00:00.000+00:00,transformer,,Temperature,C,12.3
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
182163,Avening Close,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.09
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
182163,Avening Close,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
182163,Avening Close,2024-03-23T07:50:00.000+00:00,transformer,,Temperature,C,12.1
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
182163,Avening Close,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
182163,Avening Close,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
182163,Avening Close,2024-03-23T07:40:00.000+00:00,transformer,,Temperature,C,11.9
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
182163,Avening Close,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
182163,Avening Close,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
182163,Avening Close,2024-03-23T07:30:00.000+00:00,transformer,,Temperature,C,11.9
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
182163,Avening Close,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.05
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
182163,Avening Close,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
182163,Avening Close,2024-03-23T07:20:00.000+00:00,transformer,,Temperature,C,11.8
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
182163,Avening Close,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
182163,Avening Close,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
182163,Avening Close,2024-03-23T07:10:00.000+00:00,transformer,,Temperature,C,11.6
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
182163,Avening Close,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
182163,Avening Close,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
182163,Avening Close,2024-03-23T07:00:00.000+00:00,transformer,,Temperature,C,11.5
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
182163,Avening Close,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.86
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
182163,Avening Close,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
182163,Avening Close,2024-03-23T06:50:00.000+00:00,transformer,,Temperature,C,11.3
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
182163,Avening Close,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
