Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
182163,Avening Close,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
182163,Avening Close,2024-03-23T06:40:00.000+00:00,transformer,,Temperature,C,11.2
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
182163,Avening Close,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
182163,Avening Close,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
182163,Avening Close,2024-03-23T06:30:00.000+00:00,transformer,,Temperature,C,11.1
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
182163,Avening Close,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
182163,Avening Close,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
182163,Avening Close,2024-03-23T06:20:00.000+00:00,transformer,,Temperature,C,11.1
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
182163,Avening Close,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
182163,Avening Close,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
182163,Avening Close,2024-03-23T06:10:00.000+00:00,transformer,,Temperature,C,11.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
182163,Avening Close,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
182163,Avening Close,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
182163,Avening Close,2024-03-23T06:00:00.000+00:00,transformer,,Temperature,C,11.1
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
182163,Avening Close,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
182163,Avening Close,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-23T05:50:00.000+00:00,transformer,,Temperature,C,11.1
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
182163,Avening Close,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
182163,Avening Close,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
182163,Avening Close,2024-03-23T05:40:00.000+00:00,transformer,,Temperature,C,11.1
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
182163,Avening Close,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.24
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
182163,Avening Close,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
182163,Avening Close,2024-03-23T05:30:00.000+00:00,transformer,,Temperature,C,11.0
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
182163,Avening Close,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
182163,Avening Close,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
182163,Avening Close,2024-03-23T05:20:00.000+00:00,transformer,,Temperature,C,11.0
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
182163,Avening Close,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
182163,Avening Close,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
182163,Avening Close,2024-03-23T05:10:00.000+00:00,transformer,,Temperature,C,11.0
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
182163,Avening Close,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
