Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
182163,Avening Close,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
182163,Avening Close,2024-03-23T05:00:00.000+00:00,transformer,,Temperature,C,11.1
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
182163,Avening Close,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
182163,Avening Close,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
182163,Avening Close,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,11.2
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
182163,Avening Close,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.16
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
182163,Avening Close,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
182163,Avening Close,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,11.3
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
182163,Avening Close,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
182163,Avening Close,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
182163,Avening Close,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,11.4
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
182163,Avening Close,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
182163,Avening Close,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
182163,Avening Close,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,11.5
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
182163,Avening Close,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182163,Avening Close,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
182163,Avening Close,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,11.6
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
182163,Avening Close,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182163,Avening Close,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
182163,Avening Close,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,11.7
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
182163,Avening Close,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.98
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
182163,Avening Close,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
182163,Avening Close,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,11.9
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
182163,Avening Close,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.13
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.47
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
182163,Avening Close,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
182163,Avening Close,2024-03-23T03:40:00.000+00:00,transformer,,Temperature,C,12.0
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
182163,Avening Close,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
182163,Avening Close,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
182163,Avening Close,2024-03-23T03:30:00.000+00:00,transformer,,Temperature,C,12.0
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
182163,Avening Close,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
