Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
182163,Avening Close,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
182163,Avening Close,2024-03-23T03:20:00.000+00:00,transformer,,Temperature,C,12.0
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
182163,Avening Close,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
182163,Avening Close,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
182163,Avening Close,2024-03-23T03:10:00.000+00:00,transformer,,Temperature,C,12.0
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
182163,Avening Close,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.07
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
182163,Avening Close,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
182163,Avening Close,2024-03-23T03:00:00.000+00:00,transformer,,Temperature,C,12.1
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
182163,Avening Close,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.42
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
182163,Avening Close,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
182163,Avening Close,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,12.1
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
182163,Avening Close,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.51
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
182163,Avening Close,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182163,Avening Close,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,12.1
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
182163,Avening Close,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
182163,Avening Close,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
182163,Avening Close,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,12.2
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
182163,Avening Close,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182163,Avening Close,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
182163,Avening Close,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,12.3
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
182163,Avening Close,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
182163,Avening Close,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
182163,Avening Close,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,12.3
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
182163,Avening Close,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182163,Avening Close,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
182163,Avening Close,2024-03-23T02:00:00.000+00:00,transformer,,Temperature,C,12.4
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
182163,Avening Close,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
182163,Avening Close,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
182163,Avening Close,2024-03-23T01:50:00.000+00:00,transformer,,Temperature,C,12.5
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
182163,Avening Close,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
