Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.25
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
182163,Avening Close,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-23T00:00:00.000+00:00,transformer,,Temperature,C,13.6
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
182163,Avening Close,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.65
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
182163,Avening Close,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
182163,Avening Close,2024-03-24T23:50:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
182163,Avening Close,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.33
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
182163,Avening Close,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
182163,Avening Close,2024-03-24T23:40:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
182163,Avening Close,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.71
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
182163,Avening Close,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
182163,Avening Close,2024-03-24T23:30:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
182163,Avening Close,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.76
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
182163,Avening Close,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
182163,Avening Close,2024-03-24T23:20:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
182163,Avening Close,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.84
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
182163,Avening Close,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
182163,Avening Close,2024-03-24T23:10:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
182163,Avening Close,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
182163,Avening Close,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
182163,Avening Close,2024-03-24T23:00:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
182163,Avening Close,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.39
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
182163,Avening Close,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
182163,Avening Close,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
182163,Avening Close,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
182163,Avening Close,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
182163,Avening Close,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,16.2
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
182163,Avening Close,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
182163,Avening Close,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
182163,Avening Close,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
182163,Avening Close,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
