Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.74
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
182163,Avening Close,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
182163,Avening Close,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
182163,Avening Close,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.26
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
182163,Avening Close,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
182163,Avening Close,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
182163,Avening Close,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.92
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
182163,Avening Close,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
182163,Avening Close,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
182163,Avening Close,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
182163,Avening Close,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
182163,Avening Close,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
182163,Avening Close,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
182163,Avening Close,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
182163,Avening Close,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
182163,Avening Close,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.18
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
182163,Avening Close,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
182163,Avening Close,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
182163,Avening Close,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
182163,Avening Close,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
182163,Avening Close,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
182163,Avening Close,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.21
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
182163,Avening Close,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
182163,Avening Close,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,16.2
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
182163,Avening Close,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
182163,Avening Close,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
182163,Avening Close,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
182163,Avening Close,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.18
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
182163,Avening Close,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
182163,Avening Close,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
182163,Avening Close,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
