Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.05
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
182163,Avening Close,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
182163,Avening Close,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
182163,Avening Close,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.84
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
182163,Avening Close,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
182163,Avening Close,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
182163,Avening Close,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.28
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
182163,Avening Close,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
182163,Avening Close,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
182163,Avening Close,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.51
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
182163,Avening Close,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
182163,Avening Close,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
182163,Avening Close,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.87
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.26
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
182163,Avening Close,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
182163,Avening Close,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
182163,Avening Close,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
182163,Avening Close,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
182163,Avening Close,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,15.7
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.21
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
182163,Avening Close,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.41
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.5
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
182163,Avening Close,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
182163,Avening Close,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,15.6
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
182163,Avening Close,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.71
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
182163,Avening Close,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
182163,Avening Close,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,15.7
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
182163,Avening Close,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.6
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
182163,Avening Close,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
182163,Avening Close,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.61
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
182163,Avening Close,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.01
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
182163,Avening Close,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
182163,Avening Close,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
182163,Avening Close,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
