Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.6
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.1
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.73
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.95
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
182163,Avening Close,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
182163,Avening Close,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.62
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
182163,Avening Close,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.39
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.38
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
182163,Avening Close,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
182163,Avening Close,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.89
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
182163,Avening Close,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.92
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.43
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,63.1
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.8
182163,Avening Close,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
182163,Avening Close,2024-03-24T18:40:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.67
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.71
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
182163,Avening Close,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.36
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.97
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.28
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.16
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.25
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.9
182163,Avening Close,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
182163,Avening Close,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.19
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.22
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
182163,Avening Close,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.45
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.1
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.39
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
182163,Avening Close,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
182163,Avening Close,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.95
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.75
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
182163,Avening Close,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.6
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.62
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.54
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.89
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
182163,Avening Close,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
182163,Avening Close,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,15.7
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.93
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.72
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.22
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
182163,Avening Close,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.15
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.21
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.5
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.81
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
182163,Avening Close,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
182163,Avening Close,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,15.7
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.27
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
182163,Avening Close,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.52
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.9
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.83
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
182163,Avening Close,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
182163,Avening Close,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.72
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.97
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
182163,Avening Close,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.13
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.35
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.16
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.6
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
182163,Avening Close,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
182163,Avening Close,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
182163,Avening Close,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.01
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.13
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.7
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,55.9
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.7
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
182163,Avening Close,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
182163,Avening Close,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.04
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
