Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
182163,Avening Close,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.54
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.3
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.07
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.6
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
182163,Avening Close,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
182163,Avening Close,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
182163,Avening Close,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.82
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.14
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.71
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.73
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
182163,Avening Close,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
182163,Avening Close,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.04
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
182163,Avening Close,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.71
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.31
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.71
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,68.7
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.6
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
182163,Avening Close,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
182163,Avening Close,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.46
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
182163,Avening Close,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.44
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.61
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.69
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
182163,Avening Close,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
182163,Avening Close,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,16.7
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
182163,Avening Close,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.74
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.83
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
182163,Avening Close,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
182163,Avening Close,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
182163,Avening Close,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.35
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.85
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.1
182163,Avening Close,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
182163,Avening Close,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
182163,Avening Close,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.74
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.61
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.88
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
182163,Avening Close,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
182163,Avening Close,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.02
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
182163,Avening Close,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.85
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.87
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
182163,Avening Close,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
182163,Avening Close,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
182163,Avening Close,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.68
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
182163,Avening Close,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
182163,Avening Close,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
182163,Avening Close,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.71
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
182163,Avening Close,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
182163,Avening Close,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,17.8
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
