Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.18
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
182163,Avening Close,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.87
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
182163,Avening Close,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
182163,Avening Close,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,17.8
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
182163,Avening Close,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.18
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,79.5
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
182163,Avening Close,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
182163,Avening Close,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,17.8
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
182163,Avening Close,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.13
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
182163,Avening Close,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182163,Avening Close,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,17.7
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
182163,Avening Close,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
182163,Avening Close,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
182163,Avening Close,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
182163,Avening Close,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
182163,Avening Close,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
182163,Avening Close,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
182163,Avening Close,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.57
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,73.5
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
182163,Avening Close,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182163,Avening Close,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
182163,Avening Close,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
182163,Avening Close,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
182163,Avening Close,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
182163,Avening Close,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.17
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
182163,Avening Close,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
182163,Avening Close,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,17.1
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
182163,Avening Close,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.08
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
182163,Avening Close,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
182163,Avening Close,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
182163,Avening Close,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
182163,Avening Close,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
182163,Avening Close,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
