Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
182163,Avening Close,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
182163,Avening Close,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
182163,Avening Close,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
182163,Avening Close,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
182163,Avening Close,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
182163,Avening Close,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,17.2
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
182163,Avening Close,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.27
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
182163,Avening Close,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
182163,Avening Close,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
182163,Avening Close,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
182163,Avening Close,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
182163,Avening Close,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,17.7
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
182163,Avening Close,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.66
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
182163,Avening Close,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
182163,Avening Close,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
182163,Avening Close,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
182163,Avening Close,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
182163,Avening Close,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,17.1
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
182163,Avening Close,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
182163,Avening Close,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
182163,Avening Close,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,16.8
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
182163,Avening Close,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.07
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.5
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,81.3
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
182163,Avening Close,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
182163,Avening Close,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
182163,Avening Close,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.23
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.76
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
182163,Avening Close,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
182163,Avening Close,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
182163,Avening Close,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.1
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
