Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
182163,Avening Close,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
182163,Avening Close,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
182163,Avening Close,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
182163,Avening Close,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
182163,Avening Close,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,16.6
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
182163,Avening Close,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.06
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
182163,Avening Close,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
182163,Avening Close,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
182163,Avening Close,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.83
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.04
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
182163,Avening Close,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
182163,Avening Close,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
182163,Avening Close,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.81
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
182163,Avening Close,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
182163,Avening Close,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
182163,Avening Close,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
182163,Avening Close,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
182163,Avening Close,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
182163,Avening Close,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
182163,Avening Close,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
182163,Avening Close,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
182163,Avening Close,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.91
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
182163,Avening Close,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
182163,Avening Close,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
182163,Avening Close,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
182163,Avening Close,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
182163,Avening Close,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,16.7
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
182163,Avening Close,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
182163,Avening Close,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
182163,Avening Close,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
182163,Avening Close,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
