Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
182163,Avening Close,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
182163,Avening Close,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,17.9
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
182163,Avening Close,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.82
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
182163,Avening Close,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
182163,Avening Close,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,18.7
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
182163,Avening Close,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.17
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
182163,Avening Close,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
182163,Avening Close,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,19.2
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
182163,Avening Close,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.33
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
182163,Avening Close,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
182163,Avening Close,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,20.2
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
182163,Avening Close,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.05
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.29
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
182163,Avening Close,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
182163,Avening Close,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,19.8
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
182163,Avening Close,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
182163,Avening Close,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
182163,Avening Close,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,17.1
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
182163,Avening Close,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
182163,Avening Close,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
182163,Avening Close,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
182163,Avening Close,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
182163,Avening Close,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
182163,Avening Close,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
182163,Avening Close,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
182163,Avening Close,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
182163,Avening Close,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,15.0
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
182163,Avening Close,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
182163,Avening Close,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
182163,Avening Close,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
182163,Avening Close,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
