Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.05
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
182163,Avening Close,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
182163,Avening Close,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,15.3
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
182163,Avening Close,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
182163,Avening Close,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
182163,Avening Close,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,15.0
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
182163,Avening Close,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.07
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
182163,Avening Close,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
182163,Avening Close,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,14.6
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
182163,Avening Close,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.85
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
182163,Avening Close,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
182163,Avening Close,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,13.8
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
182163,Avening Close,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.71
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
182163,Avening Close,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
182163,Avening Close,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,13.8
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
182163,Avening Close,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.93
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
182163,Avening Close,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
182163,Avening Close,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,13.8
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
182163,Avening Close,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
182163,Avening Close,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
182163,Avening Close,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,13.8
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
182163,Avening Close,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.97
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
182163,Avening Close,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
182163,Avening Close,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,13.7
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
182163,Avening Close,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
182163,Avening Close,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
182163,Avening Close,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,13.5
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
182163,Avening Close,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182163,Avening Close,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
182163,Avening Close,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,13.4
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
182163,Avening Close,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
