Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
182163,Avening Close,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
182163,Avening Close,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,13.2
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
182163,Avening Close,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
182163,Avening Close,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
182163,Avening Close,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
182163,Avening Close,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
182163,Avening Close,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182163,Avening Close,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
182163,Avening Close,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
182163,Avening Close,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
182163,Avening Close,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,13.0
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
182163,Avening Close,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
182163,Avening Close,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
182163,Avening Close,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,13.0
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
182163,Avening Close,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
182163,Avening Close,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
182163,Avening Close,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
182163,Avening Close,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
182163,Avening Close,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
182163,Avening Close,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,12.8
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
182163,Avening Close,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
182163,Avening Close,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182163,Avening Close,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,12.8
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
182163,Avening Close,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.53
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
182163,Avening Close,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
182163,Avening Close,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
182163,Avening Close,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.14
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.33
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
182163,Avening Close,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
182163,Avening Close,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,12.6
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
182163,Avening Close,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
