Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
182163,Avening Close,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
182163,Avening Close,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,12.6
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
182163,Avening Close,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
182163,Avening Close,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
182163,Avening Close,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
182163,Avening Close,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.87
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
182163,Avening Close,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
182163,Avening Close,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
182163,Avening Close,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
182163,Avening Close,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
182163,Avening Close,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
182163,Avening Close,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
182163,Avening Close,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
182163,Avening Close,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
182163,Avening Close,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
182163,Avening Close,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182163,Avening Close,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
182163,Avening Close,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
182163,Avening Close,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
182163,Avening Close,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
182163,Avening Close,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.98
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
182163,Avening Close,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
182163,Avening Close,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,12.6
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
182163,Avening Close,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
182163,Avening Close,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
182163,Avening Close,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,12.6
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
182163,Avening Close,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
182163,Avening Close,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
182163,Avening Close,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,12.6
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
182163,Avening Close,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
