Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
182163,Avening Close,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
182163,Avening Close,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,12.6
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
182163,Avening Close,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
182163,Avening Close,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
182163,Avening Close,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
182163,Avening Close,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
182163,Avening Close,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
182163,Avening Close,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
182163,Avening Close,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.93
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
182163,Avening Close,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
182163,Avening Close,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
182163,Avening Close,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
182163,Avening Close,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
182163,Avening Close,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
182163,Avening Close,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
182163,Avening Close,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
182163,Avening Close,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,13.0
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
182163,Avening Close,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
182163,Avening Close,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
182163,Avening Close,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
182163,Avening Close,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
182163,Avening Close,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
182163,Avening Close,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
182163,Avening Close,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
182163,Avening Close,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
182163,Avening Close,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,13.1
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
182163,Avening Close,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
182163,Avening Close,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182163,Avening Close,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,13.0
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
182163,Avening Close,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
182163,Avening Close,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
