Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182163,Avening Close,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
182163,Avening Close,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
182163,Avening Close,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
182163,Avening Close,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182163,Avening Close,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,12.8
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
182163,Avening Close,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
182163,Avening Close,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
182163,Avening Close,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,12.8
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
182163,Avening Close,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.3
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
182163,Avening Close,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
182163,Avening Close,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,12.8
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
182163,Avening Close,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
182163,Avening Close,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
182163,Avening Close,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,12.9
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
182163,Avening Close,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
182163,Avening Close,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
182163,Avening Close,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,12.7
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
182163,Avening Close,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
182163,Avening Close,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
182163,Avening Close,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,15.0
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
182163,Avening Close,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
182163,Avening Close,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
182163,Avening Close,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,15.0
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
182163,Avening Close,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
182163,Avening Close,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
182163,Avening Close,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,14.9
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
182163,Avening Close,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
182163,Avening Close,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
182163,Avening Close,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,15.0
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
