Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
182163,Avening Close,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.07
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
182163,Avening Close,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182163,Avening Close,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,15.1
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
182163,Avening Close,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.31
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
182163,Avening Close,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
182163,Avening Close,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,15.1
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
182163,Avening Close,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.79
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
182163,Avening Close,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
182163,Avening Close,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
182163,Avening Close,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.29
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
182163,Avening Close,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
182163,Avening Close,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,15.3
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
182163,Avening Close,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.84
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
182163,Avening Close,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
182163,Avening Close,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
182163,Avening Close,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.05
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.85
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
182163,Avening Close,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182163,Avening Close,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
182163,Avening Close,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.41
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.85
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
182163,Avening Close,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182163,Avening Close,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
182163,Avening Close,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.33
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.39
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
182163,Avening Close,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
182163,Avening Close,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
182163,Avening Close,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.36
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.76
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,47.9
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
182163,Avening Close,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
182163,Avening Close,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,15.3
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
182163,Avening Close,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.9
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
182163,Avening Close,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
182163,Avening Close,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,15.3
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
