Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
182163,Avening Close,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.31
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
182163,Avening Close,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
182163,Avening Close,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
182163,Avening Close,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.59
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.66
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
182163,Avening Close,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
182163,Avening Close,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
182163,Avening Close,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.77
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
182163,Avening Close,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
182163,Avening Close,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
182163,Avening Close,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.23
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.86
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
182163,Avening Close,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
182163,Avening Close,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
182163,Avening Close,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.87
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
182163,Avening Close,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
182163,Avening Close,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
182163,Avening Close,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.81
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.93
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
182163,Avening Close,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
182163,Avening Close,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
182163,Avening Close,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.22
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.45
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
182163,Avening Close,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
182163,Avening Close,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
182163,Avening Close,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.31
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.42
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
182163,Avening Close,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
182163,Avening Close,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
182163,Avening Close,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.79
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.04
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
182163,Avening Close,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
182163,Avening Close,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
182163,Avening Close,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.79
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.08
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,73.1
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
182163,Avening Close,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
