Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.44
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
182163,Avening Close,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.51
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.68
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,89.2
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.8
182163,Avening Close,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
182163,Avening Close,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.28
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
182163,Avening Close,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.13
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.63
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,64.5
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
182163,Avening Close,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
182163,Avening Close,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
182163,Avening Close,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.35
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
182163,Avening Close,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
182163,Avening Close,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
182163,Avening Close,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.26
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.29
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
182163,Avening Close,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
182163,Avening Close,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,15.3
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
182163,Avening Close,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
182163,Avening Close,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
182163,Avening Close,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
182163,Avening Close,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.61
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.26
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
182163,Avening Close,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
182163,Avening Close,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.83
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
182163,Avening Close,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.17
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.84
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.38
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
182163,Avening Close,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
182163,Avening Close,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
182163,Avening Close,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.35
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.24
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.52
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.32
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
182163,Avening Close,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
182163,Avening Close,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.07
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
182163,Avening Close,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.11
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.42
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
182163,Avening Close,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
182163,Avening Close,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.54
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
182163,Avening Close,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.82
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.76
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
