Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
182163,Avening Close,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
182163,Avening Close,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,15.6
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
182163,Avening Close,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.02
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.58
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
182163,Avening Close,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
182163,Avening Close,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,15.7
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
182163,Avening Close,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.55
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.34
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.75
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
182163,Avening Close,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
182163,Avening Close,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
182163,Avening Close,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.6
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.47
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
182163,Avening Close,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
182163,Avening Close,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
182163,Avening Close,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.23
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,60.7
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
182163,Avening Close,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
182163,Avening Close,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
182163,Avening Close,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.58
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,56.4
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
182163,Avening Close,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
182163,Avening Close,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.6
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
182163,Avening Close,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.51
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.7
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
182163,Avening Close,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
182163,Avening Close,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
182163,Avening Close,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.31
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
182163,Avening Close,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
182163,Avening Close,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
182163,Avening Close,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.56
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
182163,Avening Close,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
182163,Avening Close,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
182163,Avening Close,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
182163,Avening Close,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
182163,Avening Close,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,16.2
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
182163,Avening Close,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
