Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
182163,Avening Close,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
182163,Avening Close,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
182163,Avening Close,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
182163,Avening Close,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182163,Avening Close,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,16.7
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
182163,Avening Close,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
182163,Avening Close,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
182163,Avening Close,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
182163,Avening Close,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
182163,Avening Close,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
182163,Avening Close,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
182163,Avening Close,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,57.0
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
182163,Avening Close,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182163,Avening Close,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
182163,Avening Close,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
182163,Avening Close,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
182163,Avening Close,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,17.0
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
182163,Avening Close,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
182163,Avening Close,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
182163,Avening Close,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,17.1
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
182163,Avening Close,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
182163,Avening Close,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
182163,Avening Close,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
182163,Avening Close,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
182163,Avening Close,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
182163,Avening Close,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
182163,Avening Close,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
182163,Avening Close,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
182163,Avening Close,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,17.6
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
182163,Avening Close,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
