Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
182163,Avening Close,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
182163,Avening Close,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,17.6
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
182163,Avening Close,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
182163,Avening Close,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
182163,Avening Close,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
182163,Avening Close,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
182163,Avening Close,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182163,Avening Close,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
182163,Avening Close,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
182163,Avening Close,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
182163,Avening Close,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
182163,Avening Close,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
182163,Avening Close,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182163,Avening Close,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,17.4
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
182163,Avening Close,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
182163,Avening Close,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
182163,Avening Close,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
182163,Avening Close,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
182163,Avening Close,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
182163,Avening Close,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,17.5
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
182163,Avening Close,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
182163,Avening Close,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
182163,Avening Close,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,17.7
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
182163,Avening Close,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
182163,Avening Close,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
182163,Avening Close,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,17.6
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
182163,Avening Close,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
182163,Avening Close,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
182163,Avening Close,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,17.3
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
182163,Avening Close,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
