Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.01
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
182163,Avening Close,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
182163,Avening Close,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,16.9
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
182163,Avening Close,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
182163,Avening Close,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
182163,Avening Close,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,16.7
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
182163,Avening Close,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,59.0
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
182163,Avening Close,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
182163,Avening Close,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
182163,Avening Close,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.82
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,90.8
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
182163,Avening Close,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
182163,Avening Close,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,16.5
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
182163,Avening Close,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
182163,Avening Close,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
182163,Avening Close,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
182163,Avening Close,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
182163,Avening Close,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
182163,Avening Close,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
182163,Avening Close,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
182163,Avening Close,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
182163,Avening Close,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
182163,Avening Close,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
182163,Avening Close,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
182163,Avening Close,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,16.4
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
182163,Avening Close,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
182163,Avening Close,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182163,Avening Close,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,16.3
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
182163,Avening Close,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
182163,Avening Close,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
182163,Avening Close,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,16.2
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
182163,Avening Close,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
