Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
182163,Avening Close,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
182163,Avening Close,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,16.2
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
182163,Avening Close,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
182163,Avening Close,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
182163,Avening Close,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,16.1
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
182163,Avening Close,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.15
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
182163,Avening Close,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
182163,Avening Close,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
182163,Avening Close,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
182163,Avening Close,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
182163,Avening Close,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
182163,Avening Close,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.39
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
182163,Avening Close,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
182163,Avening Close,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
182163,Avening Close,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
182163,Avening Close,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
182163,Avening Close,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
182163,Avening Close,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
182163,Avening Close,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
182163,Avening Close,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,15.6
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
182163,Avening Close,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182163,Avening Close,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
182163,Avening Close,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
182163,Avening Close,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
182163,Avening Close,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
182163,Avening Close,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,15.3
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
182163,Avening Close,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
182163,Avening Close,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
182163,Avening Close,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
182163,Avening Close,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
