Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
182163,Avening Close,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
182163,Avening Close,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,15.6
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
182163,Avening Close,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
182163,Avening Close,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
182163,Avening Close,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,15.6
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
182163,Avening Close,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.24
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
182163,Avening Close,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
182163,Avening Close,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
182163,Avening Close,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
182163,Avening Close,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
182163,Avening Close,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
182163,Avening Close,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
182163,Avening Close,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
182163,Avening Close,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
182163,Avening Close,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
182163,Avening Close,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
182163,Avening Close,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,15.6
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
182163,Avening Close,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.73
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
182163,Avening Close,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
182163,Avening Close,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
182163,Avening Close,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.24
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
182163,Avening Close,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182163,Avening Close,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
182163,Avening Close,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
182163,Avening Close,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
182163,Avening Close,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,15.1
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
182163,Avening Close,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
182163,Avening Close,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
182163,Avening Close,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,15.1
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
182163,Avening Close,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
