Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
182163,Avening Close,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182163,Avening Close,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,15.0
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
182163,Avening Close,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
182163,Avening Close,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182163,Avening Close,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,14.8
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.95
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
182163,Avening Close,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.35
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
182163,Avening Close,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
182163,Avening Close,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,14.7
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
182163,Avening Close,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.23
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,47.2
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
182163,Avening Close,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182163,Avening Close,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,14.6
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
182163,Avening Close,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
182163,Avening Close,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
182163,Avening Close,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,14.5
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
182163,Avening Close,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.27
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
182163,Avening Close,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
182163,Avening Close,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,14.4
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
182163,Avening Close,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
182163,Avening Close,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
182163,Avening Close,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,14.5
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
182163,Avening Close,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
182163,Avening Close,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
182163,Avening Close,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,14.4
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
182163,Avening Close,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
182163,Avening Close,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
182163,Avening Close,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
182163,Avening Close,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
182163,Avening Close,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
182163,Avening Close,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
