Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
182163,Avening Close,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
182163,Avening Close,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
182163,Avening Close,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,14.2
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
182163,Avening Close,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
182163,Avening Close,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
182163,Avening Close,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,14.2
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
182163,Avening Close,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.95
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
182163,Avening Close,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182163,Avening Close,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
182163,Avening Close,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182163,Avening Close,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
182163,Avening Close,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
182163,Avening Close,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
182163,Avening Close,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
182163,Avening Close,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,14.4
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
182163,Avening Close,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.6
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
182163,Avening Close,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
182163,Avening Close,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,14.4
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
182163,Avening Close,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.27
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
182163,Avening Close,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
182163,Avening Close,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,14.4
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
182163,Avening Close,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
182163,Avening Close,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
182163,Avening Close,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
182163,Avening Close,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
182163,Avening Close,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
182163,Avening Close,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
182163,Avening Close,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
182163,Avening Close,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
182163,Avening Close,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,14.3
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
