Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
182163,Avening Close,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
182163,Avening Close,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182163,Avening Close,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,14.2
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
182163,Avening Close,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
182163,Avening Close,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
182163,Avening Close,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,14.1
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
182163,Avening Close,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182163,Avening Close,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
182163,Avening Close,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,14.1
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
182163,Avening Close,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
182163,Avening Close,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
182163,Avening Close,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,14.1
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
182163,Avening Close,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
182163,Avening Close,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
182163,Avening Close,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,14.1
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
182163,Avening Close,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
182163,Avening Close,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
182163,Avening Close,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,14.0
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
182163,Avening Close,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
182163,Avening Close,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
182163,Avening Close,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,14.0
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
182163,Avening Close,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
182163,Avening Close,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
182163,Avening Close,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,14.0
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
182163,Avening Close,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
182163,Avening Close,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
182163,Avening Close,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,13.9
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
182163,Avening Close,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
182163,Avening Close,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182163,Avening Close,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,14.0
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
