Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
182163,Avening Close,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182163,Avening Close,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
182163,Avening Close,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,14.2
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
182163,Avening Close,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
182163,Avening Close,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
182163,Avening Close,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,14.4
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
182163,Avening Close,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
182163,Avening Close,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
182163,Avening Close,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,14.5
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
182163,Avening Close,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
182163,Avening Close,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
182163,Avening Close,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,14.6
182163,Avening Close,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
182163,Avening Close,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
182163,Avening Close,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
182163,Avening Close,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
182163,Avening Close,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
182163,Avening Close,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
182163,Avening Close,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182163,Avening Close,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
182163,Avening Close,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,14.6
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
182163,Avening Close,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.05
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
182163,Avening Close,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
182163,Avening Close,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,14.7
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
182163,Avening Close,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182163,Avening Close,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
182163,Avening Close,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,14.8
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
182163,Avening Close,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
182163,Avening Close,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
182163,Avening Close,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,14.9
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
182163,Avening Close,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
182163,Avening Close,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182163,Avening Close,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,14.9
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
182163,Avening Close,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182163,Avening Close,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
182163,Avening Close,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,15.1
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
182163,Avening Close,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
