Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
182163,Avening Close,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
182163,Avening Close,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,15.2
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
182163,Avening Close,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.25
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
182163,Avening Close,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
182163,Avening Close,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,15.3
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
182163,Avening Close,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
182163,Avening Close,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
182163,Avening Close,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,15.4
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
182163,Avening Close,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.79
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
182163,Avening Close,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
182163,Avening Close,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,15.5
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
182163,Avening Close,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
182163,Avening Close,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
182163,Avening Close,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,15.7
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
182163,Avening Close,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182163,Avening Close,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182163,Avening Close,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,15.8
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
182163,Avening Close,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
182163,Avening Close,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
182163,Avening Close,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,15.9
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
182163,Avening Close,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.67
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,57.0
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
182163,Avening Close,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
182163,Avening Close,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
182163,Avening Close,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.88
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.8
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
182163,Avening Close,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
182163,Avening Close,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
182163,Avening Close,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.47
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
182163,Avening Close,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
182163,Avening Close,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,16.0
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
182163,Avening Close,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
